Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9714700000000001
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90961
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92895
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96072
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90307
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,130.12
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,130.38
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,236.92
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,235.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,235.02
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,191.75
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,191.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,191.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,131.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,142.62
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,207.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,213.62
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,210.62
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-26.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92642
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9581
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.80591
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9803200000000001
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9162899999999999
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7609199999999999
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9231600000000001
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97131
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,136.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.08
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,210.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,215.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,212.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,117.88
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,123.38
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,169.5
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,171.25
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,170.12
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93555
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9560200000000001
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89117
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9879100000000001
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81347
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9941700000000001
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93222
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.19
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6401
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9192799999999999
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85846
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,136.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,237.73
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,235.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,235.5
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,235.38
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,108.25
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,117.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,121.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,121.88
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85116
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96286
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92148
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.31
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9979600000000001
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9835200000000001
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8700200000000001
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
