Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9932200000000001
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93368
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.94
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7474
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9627700000000001
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93079
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,144.75
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,145.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,145.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,102.62
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,112.62
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,108.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,79.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,245.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,246.88
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,246.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,159.5
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,154.75
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,165.88
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,166.75
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,166.38
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80792
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9578899999999999
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92401
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9922200000000001
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9610299999999999
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9979600000000001
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.06
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57635
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96634
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8796700000000001
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93484
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9835799999999999
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,145.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,146.25
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,146.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,111.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,106.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.25
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,213.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,214.12
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,213.5
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,160.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,158.62
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,178.88
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,180.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,179.38
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80679
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94809
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99564
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9459200000000001
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9718600000000001
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9230299999999999
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8473200000000001
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95862
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89102
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,122.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,122.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,122.38
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,237.03
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,237.11
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,187.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,188.25
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,187.88
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,135.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,142.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,139.25
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,172.5
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,172.75
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,172.62
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9444899999999999
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
