Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9915200000000001
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9782700000000001
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9622799999999999
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68325
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9428700000000001
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9375
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9737899999999999
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,128.12
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,128.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,112.5
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,117.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,114.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,237.3
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,210.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,210.62
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,210.38
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,199.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,204.25
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,201.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,166.88
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,168.75
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,167.88
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9523299999999999
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9963700000000001
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93158
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93668
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9974700000000001
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94134
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9940200000000001
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9483299999999999
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,145.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,147.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,109.75
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,105.38
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,88.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,237.27
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,259.75
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,267.38
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,264.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,167.75
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,177.88
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,173.62
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,225.5
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,226.5
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,226.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9899600000000001
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9965200000000001
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9967299999999999
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9842200000000001
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9356399999999999
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79532
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9638100000000001
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9958799999999999
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9716799999999999
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,135.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,135.38
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,135.25
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,130.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,140.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,136.38
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,85.75
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,237.67
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,236.31
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,236.59
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,235.75
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,235.95
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,235.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,236.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,235.62
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,196.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,205.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,202.12
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,244.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,246.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,244.5
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.79382
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9353
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9968299999999999
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
