Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968899999999999
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94205
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7891199999999999
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9915799999999999
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9814799999999999
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,132.12
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,132.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,127.25
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,135.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,236.45
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,205.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,206.25
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,205.88
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,174.75
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,183.38
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,177.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,218.25
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,220.5
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,219.75
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8042600000000001
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92963
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9552299999999999
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93799
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9311799999999999
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9742700000000001
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9975299999999999
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99384
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96316
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9651200000000001
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,111.38
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,67.62
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.14
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,237.19
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,198.38
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,209.25
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,205.62
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,109.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,115.88
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,196.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,206.38
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,200.38
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,29.06
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.5
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8508
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89831
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9960600000000001
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9710700000000001
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93005
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.44
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7026600000000001
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9630700000000001
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9959100000000001
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9343600000000001
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,129.88
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,130.12
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,188.25
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,190.88
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,189.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,101.5
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.75
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,151.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,151.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
