Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8236700000000001
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9595899999999999
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968299999999999
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9911200000000001
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9512
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-52.94
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07381
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90735
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,1.62
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.75
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.56
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58065
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9638700000000001
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9940200000000001
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92935
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9798899999999999
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,132.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,132.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.75
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,162.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,163.75
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,122.88
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,177.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,208.12
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87659
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96139
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9424100000000001
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99713
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9898100000000001
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94925
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8044399999999999
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9149799999999999
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76947
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96414
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9867600000000001
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89474
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9671
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,136.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,137.12
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,137.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,202.88
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,208.88
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,205.12
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,120.88
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.38
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,180.5
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,181.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,180.62
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9965799999999999
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9851700000000001
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9311799999999999
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9945700000000001
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.19
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66128
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96793
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9895299999999999
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9879100000000001
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9340200000000001
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,126.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,127.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,126.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,112.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,113.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,112.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,219.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,219.75
