Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,219.62
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,154.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,154.38
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,154.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,263.88
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,265.25
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,264.5
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96124
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9962799999999999
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9643200000000001
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93368
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9970700000000001
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.94
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8458200000000001
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9633200000000001
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.81
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91028
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9804700000000001
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,137.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.22
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.31
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,236.22
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.23
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,224.88
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,225.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,224.88
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,144.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,197.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,199.62
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,198.75
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81952
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9599
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9975299999999999
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9946299999999999
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92737
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9470200000000001
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.81
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78454
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99493
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,157.25
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,157.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,157.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,83.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,90.38
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.03
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.08
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,237.12
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,240.75
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,238.88
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,156.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,238.12
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,240.12
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,239.12
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80819
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9957600000000001
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96014
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9936200000000001
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.81
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68991
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96695
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9936799999999999
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9162600000000001
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,154.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,154.25
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,154.12
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
