Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.27
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.41
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,238.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,239.25
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,238.88
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,172.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,181.88
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,178.38
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,229.75
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,230.12
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,230.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80325
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9619700000000001
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89505
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9813799999999999
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95016
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79586
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9672799999999999
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99936
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9041399999999999
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,139.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,139.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,139.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,104.12
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.12
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.64
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.64
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,68.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,217.5
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,217.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,217.62
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,102.88
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,286.75
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,287.12
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,287.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.79095
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96249
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9920700000000001
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8978
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9899600000000001
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9501
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9671299999999999
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9726899999999999
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93799
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9848600000000001
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,145.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,145.62
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,145.25
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,241.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,245.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,243.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,121.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,199.5
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,199.75
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,199.62
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95486
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93906
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97436
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9943799999999999
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9740000000000001
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,137.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,138.75
