Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,138.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,93.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,97.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,89.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,90.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,258.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,259.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,258.62
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,167.62
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,172.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,171.62
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,235.88
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,236.25
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,236.12
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9732700000000001
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,48.5
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9961200000000001
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9494600000000001
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9803200000000001
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94681
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9890700000000001
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94376
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,147.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,147.38
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,69.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,287.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,287.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,287.62
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,151.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,161.88
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,222.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,223.12
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,222.25
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9962200000000001
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9957299999999999
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,64.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,64.38
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99869
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9920700000000001
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9223899999999999
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9988100000000001
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96796
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9910899999999999
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9953299999999999
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97003
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9776299999999999
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,137.88
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,138.12
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,138.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,249.25
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,249.38
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,249.38
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,161.12
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,166.12
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,163.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,263.5
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,263.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,263.62
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9470200000000001
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9873700000000001
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91571
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8501299999999999
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9686600000000001
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
