Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9316700000000001
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,136.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,142.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,137.5
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,260.38
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,267.88
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,262.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,153.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,165.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,160.75
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,212.88
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,213.62
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,213.12
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9484899999999999
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96472
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95926
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9888299999999999
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94479
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9979600000000001
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92953
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,130.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,232.12
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,232.5
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,232.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,116.62
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,119.38
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,211.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,211.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,211.25
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99545
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90469
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95496
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99524
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88003
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99765
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93921
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606899999999999
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,129.5
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,132.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,130.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,206.62
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,208.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,207.38
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,136.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,136.88
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,191.38
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,193.75
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,192.62
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9373799999999999
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96326
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.06
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9939899999999999
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9254100000000001
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9041100000000001
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9928899999999999
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8321200000000001
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9656100000000001
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9793700000000001
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
