Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9816299999999999
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,142.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,139.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,121.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,127.25
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,228.25
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,234.62
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,232.88
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,195.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,210.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,199.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,160.12
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,169.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,165.75
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9964299999999999
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93606
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9648700000000001
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9026200000000001
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9719200000000001
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9900200000000001
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9839200000000001
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,147.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,148.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,147.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,241.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,242.25
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,241.88
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,155.5
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,171.12
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,162.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,210.75
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,211.62
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,211.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95996
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95047
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9077700000000001
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9188799999999999
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9989299999999999
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86221
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9648700000000001
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9939600000000001
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96201
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,132.12
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,132.38
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.88
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,222.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,228.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,225.12
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,133.88
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,202.38
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,202.5
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,202.38
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83288
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9968299999999999
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9915200000000001
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,66.25
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94186
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93063
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9957600000000001
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.0
