Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7688
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9677100000000001
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9893799999999999
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9766799999999999
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98645
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,188.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,188.25
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,188.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,121.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,122.25
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,122.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,253.25
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,254.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,253.75
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,216.62
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,217.12
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,216.88
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,217.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,217.88
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,217.38
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84759
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9829100000000001
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9680799999999999
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9837299999999999
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9052100000000001
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9673799999999999
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9259299999999999
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9967299999999999
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.18
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69192
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9913299999999999
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95349
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9827600000000001
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,143.38
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,144.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,143.88
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,90.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,203.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,206.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,145.62
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,149.12
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,147.88
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,197.5
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,198.25
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81195
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9497700000000001
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99875
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9188799999999999
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9599
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9545
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.5
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85055
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9758899999999999
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93985
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97183
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,154.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,154.5
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,154.38
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,94.62
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,94.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,218.75
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,220.75
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,219.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,145.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,148.62
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,239.88
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,245.5
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,241.75
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9305399999999999
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95691
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9672200000000001
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9981700000000001
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9757100000000001
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9621299999999999
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96347
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97925
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,18.75
