Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81219
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9749399999999999
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95993
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9787299999999999
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,147.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,148.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,148.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,99.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,106.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,102.25
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,223.75
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,226.12
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,225.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,166.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,173.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,181.38
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,183.62
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,182.25
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9707899999999999
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9979600000000001
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,16.44
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9362799999999999
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93396
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9704
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95352
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9736899999999999
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9891399999999999
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9752799999999999
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,121.25
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,121.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,121.38
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,239.75
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,256.38
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,248.62
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,155.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,157.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,155.88
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,187.62
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,188.25
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93384
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9829100000000001
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9556600000000001
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95926
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99454
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,148.25
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,148.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,148.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,240.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,242.75
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,241.38
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,156.25
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,160.5
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.12
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,215.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,226.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,222.88
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8201299999999999
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9701200000000001
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9446399999999999
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9162899999999999
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.38
