Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9402200000000001
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9466200000000001
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9981399999999999
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.94
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9672799999999999
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,127.88
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,133.12
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,92.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,94.75
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,193.12
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,198.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,195.25
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,144.12
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,149.12
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.62
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,181.38
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,184.5
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,182.75
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95373
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9259299999999999
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9908100000000001
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9750700000000001
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9905700000000001
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91833
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9718
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93668
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9851700000000001
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,136.88
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,137.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,137.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.36
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,236.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,237.62
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,237.12
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,116.75
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,117.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,117.25
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,253.38
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,253.62
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,253.5
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92743
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9795200000000001
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93979
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9052100000000001
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9945700000000001
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9877
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93704
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9643200000000001
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,117.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,118.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.75
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,214.12
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,215.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,214.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,164.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,171.88
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,168.38
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,200.62
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,205.5
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,203.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94055
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9350299999999999
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93945
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9959100000000001
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9805299999999999
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,15.25
