Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.75
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95395
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8310200000000001
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7275699999999999
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94263
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,145.5
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,145.38
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,88.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,72.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,200.25
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,200.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,200.38
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,126.62
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,187.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,191.25
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,189.38
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.31
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81607
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95026
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9890100000000001
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9842200000000001
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90909
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94781
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88492
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99823
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9458
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9879100000000001
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,119.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,119.75
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,119.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.88
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,201.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,202.12
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,201.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.75
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9202
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9887100000000001
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8876
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95016
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8611700000000001
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99524
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.56
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8656
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9396700000000001
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989600000000001
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.06
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9194899999999999
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96625
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,126.75
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,127.12
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,184.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,195.25
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,116.62
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.88
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,172.75
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,173.75
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.82431
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95126
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
