Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98965
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90259
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92419
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8273
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99545
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.94
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7731899999999999
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7951600000000001
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8988
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91354
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,122.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,61.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.08
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,165.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,167.62
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,166.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,107.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,136.12
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8854700000000001
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93506
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9542799999999999
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.31
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8619100000000001
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.06
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9864799999999999
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86416
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9972799999999999
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77441
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9176
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9913299999999999
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8931
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9778700000000001
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,118.25
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,215.5
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,219.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,217.25
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,93.38
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,101.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,161.62
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,161.88
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,161.75
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8105100000000001
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9098200000000001
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8948299999999999
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9886799999999999
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8741399999999999
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93884
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.81918
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94504
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99774
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8273
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9068
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9785799999999999
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94314
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,98.75
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,98.88
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,194.88
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,195.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,195.12
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,100.75
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.62
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,130.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,130.25
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81817
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91965
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9085700000000001
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.12
