Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99765
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9561799999999999
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97046
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,66.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9281
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85519
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.62
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87741
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80511
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91348
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9739700000000001
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85977
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9779399999999999
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,132.88
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,133.62
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,88.75
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,156.38
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,159.25
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,157.38
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9263600000000001
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93619
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.94
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95785
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9965200000000001
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.76565
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9273100000000001
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9793700000000001
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.56
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76117
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9286200000000001
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,68.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,112.75
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,113.62
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.12
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,165.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,165.38
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,165.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,158.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,161.25
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,158.62
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9292
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8539700000000001
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94247
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.63
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9552
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80145
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.91632
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85949
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9380200000000001
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84735
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9932200000000001
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9144
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9899899999999999
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92566
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9516899999999999
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.89
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.91
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,116.5
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,116.12
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,88.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,92.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
