Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8847
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8128
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9888299999999999
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8295299999999999
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92804
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8850399999999999
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96219
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.19
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8522299999999999
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8995
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9287700000000001
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.81
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96347
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90564
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736299999999999
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,118.75
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,119.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.12
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,117.38
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,117.38
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.38
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,107.88
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.62
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89044
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9082600000000001
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93835
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77636
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94696
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95557
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,23.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7188100000000001
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7922899999999999
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9115
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93396
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.45
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,102.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,141.88
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,145.5
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,143.62
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91843
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90561
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.8739600000000001
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79052
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.06
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94385
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86987
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9303899999999999
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.25
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68142
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8023
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9261799999999999
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97845
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.92
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,116.62
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,124.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,118.0
