Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,118.38
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.25
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92309
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86835
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9068
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.75
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9153700000000001
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8219
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9183600000000001
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93591
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78213
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9334399999999999
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9908100000000001
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87497
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9671
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.34
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-22.06
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85519
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8710899999999999
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.85324
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9776299999999999
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86593
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94589
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8935799999999999
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91232
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-63.81
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.40734000000000004
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9939
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90884
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,103.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,103.75
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,127.88
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,128.5
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,128.25
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,89.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,97.75
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.12
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,73.75
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.88
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.88
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88974
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84991
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8537
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.94
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98016
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80618
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94949
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9501
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.87
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.41405
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83429
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.68
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9288299999999999
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9954799999999999
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,84.88
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.5
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
