Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,108.75
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,109.75
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.25
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,94.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,124.75
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,128.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,126.38
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9395100000000001
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8469200000000001
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9494299999999999
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.31
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95425
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79004
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92486
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9770200000000001
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.25
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55209
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83621
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9176
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92853
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9930700000000001
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,109.38
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,106.25
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,126.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,135.62
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,110.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,120.5
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,123.12
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,123.5
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95401
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8422799999999999
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9513799999999999
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98514
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9890399999999999
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8291
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.75
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.84952
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57397
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88446
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9574600000000001
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9324
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,90.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,89.25
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,128.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,128.38
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,132.5
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,108.88
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.88
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8766799999999999
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88107
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94968
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9787600000000001
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84826
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9675299999999999
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70306
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87445
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96252
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94095
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,55.12
