Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,107.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,107.88
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.88
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,115.12
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,115.38
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8782
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9832799999999999
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96359
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83575
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.63
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54281
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8917200000000001
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97195
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.888
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95734
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.48
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,96.88
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,85.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96283
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9087799999999999
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92612
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9518399999999999
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9662799999999999
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8322700000000001
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9933799999999999
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9630700000000001
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76959
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8471700000000001
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.94
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9629200000000001
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9076799999999999
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94153
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.55
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,100.88
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,102.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,65.5
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8871100000000001
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8497600000000001
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8835700000000001
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9754299999999999
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8497
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9796100000000001
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9714700000000001
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67089
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8699
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9933200000000001
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9672799999999999
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91159
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95721
