Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,66.38
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,68.62
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91125
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9829399999999999
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9426899999999999
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.63
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9848899999999999
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9846799999999999
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81012
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9699700000000001
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9663700000000001
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74069
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85931
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95911
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9149799999999999
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9266
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,94.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.88
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9229999999999999
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93729
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93753
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.81
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9856299999999999
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79684
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96454
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9729
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9104
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8292200000000001
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94415
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.75
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90466
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9465
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,82.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,87.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9300799999999999
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9303
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93243
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92206
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93484
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.31
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60763
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8228700000000001
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
