Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93799
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82635
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92306
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,78.62
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9169
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9065200000000001
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85882
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9827600000000001
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9440000000000001
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80237
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8781100000000001
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9654200000000001
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8395100000000001
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9321
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,107.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,107.38
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9067700000000001
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84616
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92181
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9492200000000001
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8653200000000001
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97144
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88455
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8931600000000001
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89386
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95462
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.81
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9728100000000001
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85351
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9309999999999999
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.94
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,105.88
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.94
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90875
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87436
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95132
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9332
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9766799999999999
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87356
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97726
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.62
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5432100000000001
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83572
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95593
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
