Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9768399999999999
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86545
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9331
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.28
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.89
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,92.25
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94794
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9806799999999999
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93265
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9443
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9816600000000001
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84399
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9844700000000001
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.5
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54519
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84982
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95435
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9902299999999999
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86969
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89145
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,87.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8619700000000001
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9217799999999999
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93832
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.94
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94763
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8139
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89071
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6108
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8710899999999999
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9265399999999999
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-27.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9879100000000001
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8638600000000001
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77017
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.23
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8874799999999999
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9100600000000001
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96765
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9789700000000001
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88003
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9747899999999999
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90976
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.06
