Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50475
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8411200000000001
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9866299999999999
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8899799999999999
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8222
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.47
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87726
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8889100000000001
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9574
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9339
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9773299999999999
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.69
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83636
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78109
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9673799999999999
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.19
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86056
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7745
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.14
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.44
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96167
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8627299999999999
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94778
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.5
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94476
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8435600000000001
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97421
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9787299999999999
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.81
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.45968000000000003
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79132
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-31.06
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8468600000000001
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75625
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.36
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93686
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8728600000000001
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9219
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.87
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78647
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93545
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
