Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.06
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.94
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67605
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80365
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9324
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9757100000000001
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8422200000000001
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9324899999999999
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.12
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,88.12
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.88
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8594299999999999
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9167799999999999
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.94
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9550200000000001
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9686299999999999
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81689
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9837600000000001
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97845
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.87
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7461800000000001
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80285
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93048
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9778100000000001
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8619700000000001
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9406700000000001
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8826
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90375
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9823299999999999
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8334600000000001
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9761700000000001
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93768
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92099
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6763
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9838600000000001
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8541799999999999
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9321299999999999
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.88
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,90.38
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,65.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.44
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9541
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85565
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8268700000000001
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.63
