Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97003
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.5
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.06
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6668
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63113
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8543700000000001
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83178
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89874
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9244700000000001
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9872700000000001
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9107299999999999
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97421
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.06
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56655
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7825300000000001
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9974700000000001
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.13
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8862
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76095
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8970600000000001
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90018
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95285
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9814799999999999
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8297700000000001
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98151
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9757100000000001
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9314
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.13
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53033
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75113
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99445
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85159
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8045
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9144899999999999
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92779
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9534
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9705799999999999
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8198200000000001
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
