Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96985
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9718899999999999
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.38
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.63
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58209
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68783
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.94
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8491799999999999
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90259
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.69
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,86.25
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9605100000000001
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92209
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95947
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9774799999999999
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95257
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8298
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9599
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.38
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.87
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59753
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67315
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87918
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93066
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9350299999999999
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94516
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85992
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98264
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9760700000000001
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.19
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69934
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7088899999999999
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9865700000000001
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8621200000000001
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9406700000000001
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.25
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84698
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89239
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9538
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
