Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9908399999999999
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8724
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90249
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93509
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.38
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55676
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74206
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9651200000000001
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99011
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.888
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9206799999999999
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,99.62
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87454
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9002399999999999
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9574
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9640200000000001
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9776299999999999
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8793
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8900100000000001
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9973799999999999
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.31
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62942
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7576
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8474700000000001
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9403100000000001
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,85.88
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8916299999999999
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94491
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9473600000000001
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.37
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9624299999999999
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96649
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8591
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87118
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9964299999999999
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.75
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.81
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5666399999999999
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81888
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9461700000000001
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87845
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94314
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8358399999999999
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9886799999999999
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95447
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.25
