Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.19
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9511700000000001
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9827899999999999
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79425
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9635
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91727
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99597
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.44
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53295
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79013
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87976
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94501
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,65.38
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8955700000000001
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9426899999999999
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96085
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.75
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9669200000000001
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97635
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8209200000000001
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9650299999999999
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90112
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94971
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9173600000000001
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7561899999999999
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.44
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9483299999999999
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8294
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,102.12
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.88
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8877200000000001
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9103700000000001
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9590799999999999
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.5
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94742
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79205
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95621
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9809899999999999
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9475100000000001
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.06
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60674
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76782
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9509299999999999
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8477100000000001
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92868
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.62
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
