Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9566
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9471700000000001
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.63
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9666399999999999
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9839200000000001
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79513
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9581299999999999
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9175700000000001
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9750700000000001
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.94
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.25
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74533
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76413
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97482
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9527899999999999
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83505
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92065
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,96.75
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,97.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,70.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.24184
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91379
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96036
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.44
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82168
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95291
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86419
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92081
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.62
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68023
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82516
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96411
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.19
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9658200000000001
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8838799999999999
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9387200000000001
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,75.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02025
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9395399999999999
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95731
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80624
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9654200000000001
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8713700000000001
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9194899999999999
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.94
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44848000000000005
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88641
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.94
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97009
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8941600000000001
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9428700000000001
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,79.62
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.75
