Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.015519999999999999
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9332299999999999
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9587700000000001
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.75
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97125
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77804
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.81
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96588
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88751
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9483
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.44
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58431
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9194899999999999
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.87
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95334
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,90.12
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02544
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95981
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.31
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77462
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9494299999999999
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8743299999999999
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96506
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80697
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85516
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93594
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8524799999999999
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9403100000000001
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,49.62
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.8
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02669
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94147
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94205
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.94
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79608
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9671299999999999
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92337
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9633799999999999
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.44
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76748
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87839
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9795799999999999
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.935
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9435399999999999
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,66.38
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.92
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.25
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
