Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,94.62
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02339
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.94
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9724700000000001
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78854
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8906799999999999
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95386
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.44
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74597
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9915799999999999
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9286200000000001
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87445
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,74.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02531
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92953
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,41.69
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.74542
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9848600000000001
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90448
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9713700000000001
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8748799999999999
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87369
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96091
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87265
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,74.62
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02342
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94894
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.13
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9851700000000001
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77404
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96216
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89996
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9470200000000001
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8819
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85864
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9605100000000001
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9085700000000001
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89538
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
