Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95486
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.94
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,94.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.029830000000000002
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91815
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.13
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904799999999999
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78396
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89425
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.81
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73175
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86224
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9591700000000001
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.34
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,101.25
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.022930000000000002
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9604799999999999
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.94
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7743800000000001
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.75
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9501299999999999
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8735
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9289799999999999
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9725600000000001
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85467
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90848
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9654799999999999
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,102.75
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,105.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.88
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,104.88
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,105.25
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.1682
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9433
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94537
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,1.62
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.87
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9845299999999999
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75271
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9649700000000001
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9259299999999999
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9708899999999999
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.31
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77148
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8345899999999999
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
