Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9757399999999999
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89535
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8731399999999999
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.44
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02766
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94858
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9515100000000001
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.56
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80035
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90674
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9571799999999999
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.5
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6400399999999999
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85608
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9779399999999999
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9648100000000001
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8871700000000001
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,89.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,90.12
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02766
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9563299999999999
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9576399999999999
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.87
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97101
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77578
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9768100000000001
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9238
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6704399999999999
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82699
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9379299999999999
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8499700000000001
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,86.5
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,95.62
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,96.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,96.12
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02791
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9541299999999999
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79779
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9793700000000001
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9331299999999999
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.19
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6552399999999999
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9172399999999999
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9779
