Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9266700000000001
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84662
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606600000000001
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.02
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.11
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,106.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,114.25
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,118.5
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.38
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9282799999999999
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9694799999999999
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,41.87
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9859899999999999
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.74258
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9483
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94821
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9729899999999999
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61425
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94086
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9429299999999999
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9109799999999999
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9617899999999999
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,93.62
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,94.12
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,107.25
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,108.25
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,107.75
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,104.75
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,105.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.88
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9370700000000001
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9567899999999999
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.69
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9866299999999999
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75674
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97421
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.44
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72747
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9757100000000001
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.93
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93686
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8358700000000001
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95526
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.7
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,128.12
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,128.5
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.25
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,111.25
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9306
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9783299999999999
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,42.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7420899999999999
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9693299999999999
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9393600000000001
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
