Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.81
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75152
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8880899999999999
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96939
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9783299999999999
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9122
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,90.12
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,153.5
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,153.75
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.62
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.62
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9313600000000001
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9342299999999999
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,41.63
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.74624
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90286
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97064
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.44
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74539
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98425
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91763
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9058200000000001
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.03
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,120.25
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,120.25
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.25
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,108.75
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9832200000000001
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95489
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9928600000000001
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75366
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9731700000000001
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95734
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9100299999999999
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.25
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67285
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9859600000000001
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9768100000000001
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,133.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,133.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,133.62
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,133.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,133.12
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,183.62
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,183.62
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,183.62
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.62
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9309700000000001
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95337
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7830199999999999
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97806
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95636
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9234899999999999
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
