Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77786
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85849
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9858399999999999
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96829
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95767
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9657899999999999
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,95.88
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,55.5
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,135.25
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,135.5
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,140.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,140.38
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.12
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,130.62
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,130.75
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.75
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92743
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94934
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9670700000000001
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.19
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80447
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96725
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92111
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97336
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5108600000000001
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8305899999999999
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9792799999999999
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9138799999999999
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95047
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,83.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,131.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,131.38
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,131.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,105.62
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,108.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9241299999999999
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96472
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9900200000000001
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79486
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9751299999999999
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9042
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9416200000000001
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.56
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51095
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9580700000000001
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9852299999999999
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9802200000000001
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86935
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9584299999999999
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,93.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,137.38
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,137.25
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,96.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93585
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95142
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9950899999999999
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.69
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9854700000000001
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79907
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
