Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9823299999999999
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86767
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96805
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66241
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84424
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92416
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.06
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9790000000000001
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88556
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,89.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,146.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,146.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,96.62
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,125.88
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.25
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92627
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95996
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9490000000000001
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80276
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88446
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9654799999999999
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.43
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5370699999999999
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8537899999999999
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93375
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85129
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95944
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.44
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,142.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,86.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,97.88
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90494
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9832200000000001
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.94
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9879100000000001
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77603
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8959600000000001
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.12
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64981
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8403299999999999
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96399
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9744299999999999
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84567
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9552299999999999
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.03
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,148.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,148.62
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,104.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,108.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,106.38
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,105.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9053
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.44
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9853200000000001
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.76986
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
