Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.32
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9859600000000001
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86435
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9649
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.37
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55029
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8354799999999999
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9339
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9827299999999999
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8501299999999999
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9630700000000001
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.03
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,149.88
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,150.5
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,150.12
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,101.88
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,116.12
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,116.5
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.38
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91266
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9756799999999999
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9328299999999999
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.44
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79068
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.82
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8598899999999999
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.19
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76321
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8207700000000001
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9297200000000001
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9838600000000001
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86221
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9417700000000001
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,134.25
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,134.88
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8980100000000001
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9701799999999999
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8688600000000001
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96783
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9899600000000001
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78503
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9529700000000001
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8752700000000001
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9933200000000001
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85278
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84729
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9353899999999999
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9778100000000001
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94919
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,80.12
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,95.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,122.62
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,131.75
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,138.62
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,139.25
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,109.38
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,110.12
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.75
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8793
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9336200000000001
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
