Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80993
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8550399999999999
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99493
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73959
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9356399999999999
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8730399999999999
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9128700000000001
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.98
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,128.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.25
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92706
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96091
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93332
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.44
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9854700000000001
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78955
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9665799999999999
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95465
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93558
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87597
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93661
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8289200000000001
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635600000000001
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,94.12
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.52
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,148.62
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.75
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,92.62
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,102.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,102.62
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92801
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9574600000000001
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9514799999999999
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.37
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9589200000000001
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75894
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85446
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81506
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82568
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82852
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96439
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,118.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,165.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,166.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,165.88
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,97.5
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8725
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9472299999999999
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
