Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80716
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88171
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93555
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65454
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88666
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96201
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89425
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9661200000000001
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,99.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,99.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,99.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,135.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,135.75
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.38
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,103.88
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,104.38
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,98.25
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,98.88
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8738100000000001
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9798899999999999
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9766799999999999
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9848299999999999
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8308700000000001
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9627399999999999
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95319
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91955
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8558899999999999
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9544100000000001
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95047
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.41
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,131.75
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,125.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,135.62
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,136.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.88
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,144.12
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,144.5
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,144.25
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90594
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.06
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9856600000000001
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79586
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9565100000000001
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95309
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83178
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9936799999999999
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9865700000000001
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9208700000000001
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9758600000000001
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,110.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,110.75
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,110.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.38
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.91
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,150.38
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,150.75
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,150.62
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,151.25
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,151.5
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,151.38
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,126.12
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,130.75
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
