Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8775299999999999
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93835
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.13
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9854700000000001
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8332799999999999
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9526100000000001
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9252600000000001
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.06
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81805
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8295899999999999
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96139
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89541
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94965
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,110.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,110.12
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,110.12
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.31
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,152.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,153.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,111.25
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,99.62
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93445
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96201
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9688399999999999
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97336
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8818299999999999
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95596
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.44
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85867
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85544
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9345399999999999
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9749399999999999
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,123.25
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,123.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,123.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,106.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,106.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,106.62
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,71.88
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,167.12
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,167.5
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.38
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,153.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,154.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.88
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,156.25
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,157.75
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,156.88
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9756799999999999
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94516
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9979899999999999
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9719200000000001
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8358700000000001
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95578
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.93
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54095
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93927
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9839200000000001
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9448799999999999
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,119.62
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,119.88
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,110.88
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,114.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.84
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
