Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,183.62
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,184.12
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,183.88
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,142.25
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,148.62
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,210.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,213.88
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,211.88
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9361299999999999
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98416
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.56
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78952
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9731700000000001
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87018
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.56
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63845
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93878
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9774799999999999
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,99.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,99.38
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,99.5
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,99.5
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.5
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,176.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,177.25
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,177.12
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,139.38
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,139.75
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,174.62
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,175.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,174.88
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9697
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9719200000000001
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97806
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.13
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97885
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77456
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94025
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9699399999999999
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9657899999999999
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54348
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9420799999999999
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99661
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.37
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9944200000000001
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,119.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,119.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,85.25
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,85.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,124.38
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,124.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,178.25
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,182.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,142.88
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,143.12
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,190.62
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,200.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9699399999999999
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9646899999999999
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9848899999999999
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.867
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92212
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96585
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.13
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7854300000000001
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9468700000000001
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9985700000000001
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9179999999999999
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97525
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,112.25
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
