Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,182.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,186.88
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.12
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,135.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,135.75
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,135.75
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,175.5
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,176.12
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.75
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9786100000000001
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9824799999999999
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9908799999999999
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85788
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9596899999999999
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55306
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92975
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9526399999999999
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9736600000000001
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,131.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,131.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,131.75
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,102.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,191.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,192.38
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,191.75
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,177.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,179.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,178.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,165.75
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,166.12
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,165.88
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8603200000000001
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9914200000000001
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94327
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89538
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9923700000000001
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97314
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9702799999999999
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7308600000000001
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96085
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99774
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99536
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9464100000000001
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9779399999999999
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,144.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,144.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,144.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,78.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.83
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,217.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,217.75
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,217.62
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,147.12
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,148.25
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,158.5
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,161.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,159.88
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8598299999999999
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.06
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98614
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8331299999999999
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9852299999999999
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9673200000000001
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9039
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96625
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9703700000000001
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
