Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,121.25
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,121.38
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,121.38
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,110.5
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,110.88
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,110.62
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,178.88
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,179.38
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,179.12
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,175.38
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,176.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,175.75
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,148.25
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,151.75
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,149.75
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.63
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79593
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96045
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.13
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5201600000000001
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9566
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9552
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96039
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9752799999999999
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,116.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,116.62
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,116.38
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,98.12
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,98.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.05
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,205.5
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,206.12
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,205.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,162.38
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,162.88
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.62
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,139.25
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,140.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.75
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9303600000000001
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9454600000000001
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.07
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75955
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.06
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9912700000000001
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9320700000000001
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6937800000000001
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95636
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,115.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,115.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,115.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.33
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,194.38
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,198.5
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,197.5
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,146.88
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,146.75
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,157.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,160.12
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,158.25
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8364799999999999
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9739399999999999
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9233100000000001
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.87
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9726299999999999
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78784
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9894700000000001
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97131
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.19
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5458
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96216
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9909100000000001
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
