Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96585
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9798600000000001
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,102.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,102.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,102.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,109.12
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,109.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,173.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,174.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,173.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,166.25
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,166.75
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,166.5
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,171.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,172.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.88
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88669
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93832
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.87
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9915200000000001
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8096
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9923700000000001
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.69
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5927100000000001
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95084
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9972200000000001
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92996
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,159.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,161.25
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.62
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,130.12
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,136.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,182.62
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,183.38
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,183.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88864
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9800700000000001
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.75
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7807
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9797100000000001
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9872700000000001
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9771700000000001
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.94
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5393899999999999
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95383
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91717
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9817799999999999
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,119.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,123.75
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,92.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.38
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,185.12
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,190.12
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,188.62
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,154.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,170.75
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,170.38
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,174.5
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,173.38
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9446700000000001
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9345700000000001
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.94
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9745799999999999
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77899
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.88
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63449
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
