Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8930299999999999
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,132.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,87.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,195.88
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,203.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,198.88
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,155.62
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,158.12
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,157.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,144.38
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,146.75
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.31
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87665
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9805299999999999
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89059
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9933799999999999
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.5
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6278600000000001
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95605
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91858
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,108.25
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,108.5
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,108.38
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,64.25
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,157.25
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,161.12
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,159.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,136.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,146.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.12
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,197.5
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,199.75
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,198.88
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8593700000000001
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9978299999999999
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8523799999999999
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9702799999999999
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64007
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9895299999999999
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92001
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,131.38
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,137.25
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,133.12
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.25
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,237.66
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,184.5
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,195.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,187.25
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,138.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,137.88
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,203.38
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,203.62
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9867600000000001
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86331
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93545
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9911200000000001
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.12
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
