Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8688299999999999
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9557200000000001
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9797399999999999
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94668
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9778100000000001
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,134.25
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,134.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.62
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.17
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,234.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,235.25
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,235.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,164.12
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,173.62
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,193.62
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,194.75
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,194.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9923700000000001
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9967299999999999
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9883700000000001
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9789700000000001
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87549
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9856299999999999
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9542799999999999
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.44
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6513
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9923700000000001
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94137
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,138.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,138.75
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,138.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,81.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,120.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,236.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,236.56
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,258.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,259.25
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,258.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,152.62
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.38
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,261.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,261.25
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,261.12
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9899600000000001
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99649
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.56
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77682
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9268799999999999
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73861
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95749
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.94
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8781100000000001
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,136.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,134.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,206.88
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,213.38
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,210.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,129.5
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,139.62
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,134.88
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,186.88
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,190.75
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,189.38
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.69
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9872700000000001
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78088
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95062
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
