Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.31
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67373
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9642
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9711299999999999
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.62
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88165
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98016
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,142.38
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,142.62
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.5
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,236.23
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,236.28
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,226.62
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,227.62
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,227.12
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,135.25
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,135.62
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,187.75
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,187.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,187.88
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,29.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81195
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94885
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98215
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.87
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9893799999999999
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9962799999999999
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78625
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.5
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9548
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94058
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.69
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57418
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9313299999999999
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,149.5
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,161.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,159.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,108.88
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,113.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,112.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,89.75
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,219.38
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,233.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,230.25
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,166.38
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,171.5
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,170.12
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,220.38
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,233.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,225.62
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9018799999999999
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9849899999999999
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80581
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9768100000000001
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9258700000000001
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.81
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.41625
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9539799999999999
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9890399999999999
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9840399999999999
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9164100000000001
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,121.75
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,121.88
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,121.75
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,88.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.36
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.59
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,200.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,201.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,200.75
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,133.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,133.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,200.25
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,202.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,201.12
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86465
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9726299999999999
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.37
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77368
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.87
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
