Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9823299999999999
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93222
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7371800000000001
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95972
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9952700000000001
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92868
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9839200000000001
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,155.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,158.5
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,156.88
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,224.88
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,228.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,226.5
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,118.88
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,127.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.88
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,195.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,200.25
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,197.62
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9600200000000001
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9933799999999999
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.94
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9955700000000001
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9845299999999999
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79605
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96701
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9406100000000001
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7109300000000001
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9484600000000001
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91525
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97385
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,153.12
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,153.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,153.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,237.16
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,237.48
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,235.5
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,239.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,236.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,156.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,152.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,165.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,165.38
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,165.25
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9928600000000001
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99625
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9545299999999999
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9369799999999999
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9891399999999999
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.19
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57394
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96045
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9940200000000001
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89123
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,145.62
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,145.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,145.75
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,236.7
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,236.91
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,228.38
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,229.12
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,228.5
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,145.88
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,151.12
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,148.75
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,217.25
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,231.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,226.25
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9656100000000001
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9951200000000001
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9966700000000001
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9840700000000001
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
