Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98056
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9494
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.19
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70312
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9824799999999999
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92956
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9757399999999999
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,93.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,97.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.72
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,236.59
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,236.62
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,217.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,218.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,218.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,178.88
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,183.75
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,179.88
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,200.12
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,200.38
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,200.25
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9052399999999999
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9712200000000001
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95001
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9913299999999999
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9263899999999999
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9797100000000001
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91696
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9953299999999999
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.06
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51162
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9537700000000001
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91745
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,150.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,153.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,151.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,85.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,237.14
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,235.97
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.2
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,240.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,243.5
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,241.62
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,133.75
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,139.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,172.25
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,176.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95895
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9715600000000001
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9406700000000001
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9959100000000001
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93729
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9446399999999999
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5262100000000001
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95383
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9829100000000001
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,121.25
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,125.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,123.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.88
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.61
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,207.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,209.25
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,208.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,170.88
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,181.12
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,156.75
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,161.5
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,160.12
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85077
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9699399999999999
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9505600000000001
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
