Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9961899999999999
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8925200000000001
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9966700000000001
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.94
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6022
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9658200000000001
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9386899999999999
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,152.88
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,157.38
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,155.25
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,236.72
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,236.84
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,230.25
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,235.25
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,233.5
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,130.75
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,131.5
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,249.5
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,252.88
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,251.75
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9955700000000001
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9943799999999999
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9330700000000001
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94763
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,55.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,55.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9869399999999999
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9941399999999999
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,144.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,143.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,95.75
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,236.03
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,236.11
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,68.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,285.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,285.75
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,285.38
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,172.12
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,181.75
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,177.25
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,228.38
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,228.62
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,228.5
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9759200000000001
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99405
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9411299999999999
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9678
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9716799999999999
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9964299999999999
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9984700000000001
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9717100000000001
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,143.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,143.12
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,143.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,142.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,142.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,142.12
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,78.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,236.59
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,236.59
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,267.25
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,267.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,267.25
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,226.38
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,226.75
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,226.62
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,222.88
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,222.88
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,222.88
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8486299999999999
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
