Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.87
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9987799999999999
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95624
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9688399999999999
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74231
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9529700000000001
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9611200000000001
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9862700000000001
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8942899999999999
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97693
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,140.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,140.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,140.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,236.44
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,236.5
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,217.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,219.62
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,218.38
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,127.25
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,156.88
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,157.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,156.88
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9162299999999999
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8987700000000001
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9489700000000001
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9925200000000001
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78347
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93011
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9960600000000001
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9820200000000001
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,157.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,157.62
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,157.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,111.88
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,112.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,112.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,237.08
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,235.33
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,235.67
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,255.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,261.5
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,256.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,171.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,176.25
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,205.75
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,217.62
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,211.62
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81183
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9960899999999999
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91794
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96872
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9864799999999999
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-63.81
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.43175
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9294399999999999
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95981
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91589
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,172.38
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,172.62
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,172.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,237.14
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,235.69
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,235.84
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,244.75
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,245.38
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,245.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,145.75
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,150.25
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,191.62
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,200.38
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
