Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81698
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96545
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96759
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93106
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9824200000000001
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92853
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9774200000000001
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.38
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65399
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94452
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94855
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,177.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,177.88
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,177.88
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,104.38
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,114.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,110.38
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,97.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,99.5
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,237.06
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,235.69
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,235.73
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,248.62
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,249.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,248.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,159.88
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,169.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,195.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,196.75
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9455899999999999
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9924299999999999
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99564
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,52.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9592299999999999
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94073
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.93
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53286
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9835200000000001
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9970399999999999
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91507
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9669200000000001
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,123.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,124.62
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,75.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,235.94
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.05
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,251.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,252.88
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,251.62
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,154.75
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,164.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,159.25
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,234.62
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,235.75
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,235.12
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9832200000000001
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91806
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9949600000000001
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69104
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90869
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9661200000000001
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9728100000000001
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,117.5
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,117.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,117.62
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,100.25
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,100.38
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,100.38
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.38
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,225.38
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,227.25
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,226.25
