Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,181.12
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,181.75
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,181.5
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,223.38
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,223.5
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,223.38
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80743
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97214
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9741200000000001
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.06
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9924299999999999
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94339
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9558700000000001
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99625
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,61.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61755
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9391200000000001
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96091
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9845299999999999
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,139.25
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,90.38
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.08
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,235.48
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,235.59
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,241.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,250.38
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,243.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,160.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,171.75
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,166.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,226.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,227.12
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,226.5
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9079299999999999
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917299999999999
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93939
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9209299999999999
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.37
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74203
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9979899999999999
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9890700000000001
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90649
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9752200000000001
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,128.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,128.25
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,57.88
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,75.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.89
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,239.25
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,240.5
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,239.75
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.62
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,222.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,229.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,227.12
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80813
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9631299999999999
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99677
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9395100000000001
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9138200000000001
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9943799999999999
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.82
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5484899999999999
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9887100000000001
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9960600000000001
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94571
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,149.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,149.38
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,149.25
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,101.5
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,102.75
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,102.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,110.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,111.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.12
