Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,64.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,213.38
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,214.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,213.62
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,171.88
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,174.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,173.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,265.25
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,281.62
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,272.12
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8260799999999999
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9659700000000001
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9893200000000001
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9702799999999999
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97693
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91159
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7287899999999999
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9928899999999999
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9119200000000001
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,144.62
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,145.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,144.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,75.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,223.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,227.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,224.75
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,154.38
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,151.12
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,169.25
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,169.88
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.79562
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9888299999999999
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9792799999999999
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93295
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7062
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99561
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9944200000000001
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96967
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,160.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,160.62
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,160.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,97.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,101.62
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.55
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,241.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,242.12
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,241.75
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,180.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,190.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,184.5
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,241.25
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,242.38
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,241.88
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.63
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.75369
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99677
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9981700000000001
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93295
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9697600000000001
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89651
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.12
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9082899999999999
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.06
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9938
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9351200000000001
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,146.38
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,147.0
