Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,146.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.17
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,220.38
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,226.38
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,224.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,146.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,142.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,243.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,246.75
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,244.5
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-55.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.029339999999999998
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99536
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99915
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93481
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96698
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9633799999999999
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9722299999999999
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6904899999999999
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94421
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93075
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,168.5
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,169.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,168.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,88.88
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,89.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,89.38
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,227.62
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,228.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,228.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,177.88
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,178.25
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,209.75
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,209.88
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,209.88
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-49.06
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.045880000000000004
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97031
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97119
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9954799999999999
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9848899999999999
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89975
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9688700000000001
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92215
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.56
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77353
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9420200000000001
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9558399999999999
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97214
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,167.25
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,167.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,167.62
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.62
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,212.38
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,212.88
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,212.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,151.62
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,168.75
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,169.12
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.52847
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9827299999999999
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93484
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9986299999999999
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99011
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9452200000000001
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9917299999999999
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92453
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9561799999999999
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8812200000000001
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9411
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
