Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9602700000000001
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9855299999999999
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,187.5
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,188.25
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,187.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,112.12
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,122.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,117.25
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.45
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,64.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,270.88
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,274.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,271.88
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,172.75
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,182.5
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,177.62
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,168.38
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,170.12
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,168.88
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8055399999999999
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92853
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72921
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94553
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9731700000000001
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9770200000000001
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,150.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,151.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,151.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,121.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,129.12
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,125.5
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,68.12
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.11
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,219.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,220.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,220.38
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,184.38
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,191.25
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,187.75
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,173.88
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,174.62
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,174.38
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99454
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9388700000000001
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9487899999999999
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86035
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94647
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9590799999999999
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9870899999999999
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,175.12
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,175.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,175.12
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,105.88
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,112.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,109.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,69.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,290.62
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,293.38
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,292.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,186.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,191.75
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,188.88
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,245.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,245.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,245.25
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8613
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96268
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9967299999999999
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99054
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9450700000000001
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9701799999999999
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9800700000000001
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9974700000000001
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7175600000000001
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93899
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
