Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9459200000000001
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,169.75
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,170.12
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,170.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,111.75
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,119.75
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,114.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,232.62
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,235.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,234.62
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,183.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,191.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,221.5
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,231.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,228.25
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9642299999999999
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97339
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9950899999999999
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90854
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94079
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96399
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9840399999999999
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72918
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94644
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9236700000000001
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9803799999999999
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,225.88
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,226.62
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,226.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,156.5
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,151.88
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,173.88
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,174.25
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,174.12
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.31
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.82437
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9698200000000001
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95544
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978299999999999
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9577600000000001
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9800700000000001
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94281
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.62
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70303
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9465899999999999
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98264
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9894700000000001
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9391799999999999
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,135.5
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,129.88
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,92.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,192.38
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,201.62
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,195.88
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,132.12
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,140.5
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,183.75
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,192.5
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,187.12
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.62
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8332799999999999
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9875200000000001
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99905
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97519
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93127
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9964299999999999
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.44
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.37
