Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72036
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95099
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95499
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9114399999999999
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9902299999999999
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,144.75
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,145.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,144.88
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,100.88
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,101.38
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,101.12
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,223.88
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,226.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,224.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,141.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.75
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,202.5
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,203.12
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,202.88
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9486700000000001
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9979899999999999
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9778700000000001
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.953
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95615
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9625799999999999
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.19
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7325699999999999
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9890700000000001
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9585299999999999
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,118.25
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,118.5
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,118.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.45
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.66
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,191.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,196.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,193.12
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,198.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,206.62
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,202.62
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,196.62
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,201.88
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,198.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95593
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9869399999999999
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9979600000000001
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9343600000000001
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95706
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91958
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87771
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9880700000000001
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9752200000000001
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,125.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,125.12
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,125.12
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.39
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.52
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,214.75
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,216.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,215.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,131.5
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,142.12
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,137.88
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,191.75
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,193.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,192.25
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8678899999999999
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9902299999999999
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.44
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9298700000000001
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96295
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97183
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9866299999999999
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
