Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.87
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79474
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9699399999999999
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9778100000000001
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9840399999999999
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,137.62
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,137.62
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,90.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,236.48
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,235.48
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,235.53
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,197.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,200.25
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,199.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,177.25
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,184.75
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,180.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,179.75
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,182.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,180.38
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978299999999999
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8962100000000001
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9491299999999999
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97272
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9859600000000001
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9912700000000001
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9534299999999999
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9816600000000001
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,139.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,140.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,140.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,236.72
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,236.8
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.31
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.52
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,240.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,241.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,240.75
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,203.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,205.25
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,204.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,193.5
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,193.88
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,193.62
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9902299999999999
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9938
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.927
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9458
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9782700000000001
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9880700000000001
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9058200000000001
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,140.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,141.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,140.88
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.25
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.23
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.28
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.42
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,248.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,249.38
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,248.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,136.88
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.62
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,190.5
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,224.5
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,208.75
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9972799999999999
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9928899999999999
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9908799999999999
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9525100000000001
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.93
