Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8900100000000001
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9837600000000001
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9380200000000001
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97488
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9900200000000001
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,141.25
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.38
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,106.88
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,115.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,113.12
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,101.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,104.12
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.17
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.56
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.64
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,235.81
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,207.5
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,208.12
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,207.88
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,171.62
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,180.5
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,177.88
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,217.88
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,220.75
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,219.5
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9371
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97775
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9747600000000001
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9909100000000001
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9229999999999999
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9585600000000001
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89184
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9223
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9587700000000001
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9459799999999999
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,149.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,149.88
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,149.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,72.5
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,235.89
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.02
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,214.75
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,215.12
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,215.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,179.25
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,189.38
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,185.38
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8653799999999999
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93158
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8808600000000001
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.94
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9899600000000001
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9865700000000001
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96954
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99716
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9484600000000001
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9752200000000001
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,120.25
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,120.5
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,120.38
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,87.75
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.33
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.36
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,210.75
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,211.38
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,210.88
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,141.88
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,151.38
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,148.38
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,188.75
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,189.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,188.88
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91785
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93109
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93121
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.0
