Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9807100000000001
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9484600000000001
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76953
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94809
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9715600000000001
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,159.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,160.12
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,159.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,85.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,236.39
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,236.5
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,231.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,236.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,233.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,125.88
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,132.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,127.62
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,158.25
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,158.75
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,158.38
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95047
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9525100000000001
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89386
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9962200000000001
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9837600000000001
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88421
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9537
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9601700000000001
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9043899999999999
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.44
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72815
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86136
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968899999999999
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9893200000000001
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92758
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,156.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,156.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.94
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,222.5
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,225.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,223.75
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,136.25
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,129.62
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,130.38
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9374399999999999
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9297200000000001
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9410700000000001
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.62
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906299999999999
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93304
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94531
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8937700000000001
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81399
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88434
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9473299999999999
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98062
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,112.62
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,237.42
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,236.44
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,236.5
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,234.52
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,234.55
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.53
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,183.88
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,184.88
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,184.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,171.88
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,172.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90341
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92874
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9056700000000001
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.5
