Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99924
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97134
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93814
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9948100000000001
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9816600000000001
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69448
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87582
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93729
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99524
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,88.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,80.5
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,237.08
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,235.41
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,235.58
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,155.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,160.75
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,156.38
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,136.25
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,140.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,190.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,193.88
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,191.62
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.68
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8513799999999999
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97519
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9964299999999999
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.94
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94311
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7850600000000001
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9486399999999999
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9669200000000001
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86593
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9086299999999999
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.03
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,236.03
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,154.5
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,154.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,154.62
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,120.25
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,121.38
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,128.88
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,129.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-33.81
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81115
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.75363
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9459200000000001
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.06
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9838600000000001
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78381
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94855
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99976
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95981
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88379
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96414
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.56
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.06
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.23
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,133.38
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,130.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,137.12
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,133.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,154.88
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,163.5
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,159.62
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,37.19
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.77151
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.82321
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90585
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
